Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.45
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.64
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.62
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.6
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
410513,Carnon Downs,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.63
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.03
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
410513,Carnon Downs,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
410513,Carnon Downs,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
410513,Carnon Downs,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
