Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.8
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
410513,Carnon Downs,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.95
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
410513,Carnon Downs,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.2
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.57
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.35
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.59
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.9
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
410513,Carnon Downs,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.08
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.15
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.79
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
410513,Carnon Downs,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.62
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
410513,Carnon Downs,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.46
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.87
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.42
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
410513,Carnon Downs,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.26
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
410513,Carnon Downs,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.61
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.58
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
