Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.35
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
410513,Carnon Downs,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.62
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.79
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
410513,Carnon Downs,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.86
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
410513,Carnon Downs,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
410513,Carnon Downs,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.79
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
410513,Carnon Downs,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
