Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
410513,Carnon Downs,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
410513,Carnon Downs,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.8
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.85
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
410513,Carnon Downs,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
410513,Carnon Downs,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
