Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.54
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.06
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.61
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
410513,Carnon Downs,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
