Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
410513,Carnon Downs,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.54
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.19
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
410513,Carnon Downs,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.57
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.36
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
410513,Carnon Downs,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
