Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
410513,Carnon Downs,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.64
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
410513,Carnon Downs,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
410513,Carnon Downs,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
410513,Carnon Downs,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
410513,Carnon Downs,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.96
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
410513,Carnon Downs,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
