Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
410513,Carnon Downs,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
410513,Carnon Downs,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.47
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.85
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.62
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.28
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
410513,Carnon Downs,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.63
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.67
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.19
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
410513,Carnon Downs,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.3
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.92
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.07
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,26.4
