Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.47
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.23
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
