Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
410513,Carnon Downs,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
410513,Carnon Downs,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
410513,Carnon Downs,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.99
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.82
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.32
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
410513,Carnon Downs,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.25
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
410513,Carnon Downs,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.16
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.92
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.15
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.06
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.32
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.21
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.18
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.17
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
