Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.06
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.15
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.37
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.25
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.75
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.77
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.81
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.39
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.27
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.8
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.26
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.09
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.11
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.93
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.86
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.05
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
