Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.99
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.48
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.02
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
