Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.27
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.23
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.32
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.26
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.75
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
410513,Carnon Downs,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.72
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.62
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
