Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.69
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.4
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.11
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
410513,Carnon Downs,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.74
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.93
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.44
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
410513,Carnon Downs,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.56
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
410513,Carnon Downs,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.92
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.85
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.71
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.11
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
410513,Carnon Downs,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
