Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.0
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.64
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.12
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
410513,Carnon Downs,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.5
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
410513,Carnon Downs,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.95
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.58
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.82
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
410513,Carnon Downs,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.95
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.12
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.69
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.44
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.93
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.43
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.11
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.31
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
410513,Carnon Downs,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
