Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.15
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
410513,Carnon Downs,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.45
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.72
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.44
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.93
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
410513,Carnon Downs,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.13
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.89
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.82
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
410513,Carnon Downs,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.71
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.09
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.7
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.11
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.56
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
410513,Carnon Downs,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.62
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.22
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
410513,Carnon Downs,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
410513,Carnon Downs,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
410513,Carnon Downs,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.31
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
