Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
410513,Carnon Downs,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
410513,Carnon Downs,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
410513,Carnon Downs,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
410513,Carnon Downs,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.34
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
410513,Carnon Downs,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
410513,Carnon Downs,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
410513,Carnon Downs,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
