Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.53
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.06
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.52
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.76
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.3
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
