Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
410513,Carnon Downs,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.92
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.35
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.44
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.51
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
