Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
410513,Carnon Downs,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.84
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
410513,Carnon Downs,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.85
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,25.8
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
410513,Carnon Downs,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
410513,Carnon Downs,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410513,Carnon Downs,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
