Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.87
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.2
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.23
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
410513,Carnon Downs,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.33
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.2
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.14
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.01
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.2
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.49
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
