Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.45
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.24
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.78
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.37
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.44
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.24
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
