Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.52
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
410513,Carnon Downs,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
410513,Carnon Downs,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
410513,Carnon Downs,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.1
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.94
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.08
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.99
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
