Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,25.2
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
410513,Carnon Downs,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.04
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
