Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.55
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.8
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
