Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.1
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.42
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
410513,Carnon Downs,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.6
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
