Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
410513,Carnon Downs,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
410513,Carnon Downs,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
