Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
410513,Carnon Downs,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
