Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
410513,Carnon Downs,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
