Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
410513,Carnon Downs,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
410513,Carnon Downs,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.99
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.9
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
410513,Carnon Downs,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.69
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.71
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.86
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
410513,Carnon Downs,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.56
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.58
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.77
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
410513,Carnon Downs,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
410513,Carnon Downs,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
