Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
410513,Carnon Downs,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.79
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
410513,Carnon Downs,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
410513,Carnon Downs,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
410513,Carnon Downs,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
410513,Carnon Downs,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.98
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
410513,Carnon Downs,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.83
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.01
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.77
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
410513,Carnon Downs,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
