Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.37
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.77
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.42
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.72
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
410513,Carnon Downs,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
410513,Carnon Downs,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.12
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
410513,Carnon Downs,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.65
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
410513,Carnon Downs,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.94
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
410513,Carnon Downs,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
410513,Carnon Downs,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
410513,Carnon Downs,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.94
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.59
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
410513,Carnon Downs,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.82
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
