Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.86
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.08
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.39
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.12
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.95
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
410513,Carnon Downs,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410513,Carnon Downs,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.82
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
410513,Carnon Downs,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
