Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
410513,Carnon Downs,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
410513,Carnon Downs,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
410513,Carnon Downs,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.85
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.99
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
410513,Carnon Downs,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
410513,Carnon Downs,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
410513,Carnon Downs,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
