Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.05
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.42
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
410513,Carnon Downs,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
410513,Carnon Downs,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.06
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.72
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.29
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.2
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
