Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
410513,Carnon Downs,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
410513,Carnon Downs,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.96
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,25.2
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
410513,Carnon Downs,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.69
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.7
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
410513,Carnon Downs,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.05
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
410513,Carnon Downs,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.64
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
410513,Carnon Downs,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.07
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.68
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.12
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.21
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
