Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,24.2
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
410513,Carnon Downs,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.67
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.94
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,24.1
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.92
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,24.0
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.43
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,23.9
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,23.9
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
410513,Carnon Downs,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.28
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.29
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.01
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,23.8
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
410513,Carnon Downs,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,23.7
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.24
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,23.7
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
410513,Carnon Downs,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,23.6
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
