Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
410513,Carnon Downs,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.34
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.95
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,23.6
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
410513,Carnon Downs,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,23.6
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,23.5
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,23.5
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,23.4
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
410513,Carnon Downs,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,23.4
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,23.3
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
410513,Carnon Downs,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,23.3
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
410513,Carnon Downs,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
