Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.69
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.26
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,23.3
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
410513,Carnon Downs,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,23.3
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
410513,Carnon Downs,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,23.2
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,23.1
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,23.1
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.63
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.86
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,23.1
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.14
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,23.1
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,23.1
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
410513,Carnon Downs,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
