Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,23.2
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,23.3
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.59
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,23.3
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.56
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,23.3
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,23.3
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,23.4
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,23.5
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,23.6
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
