Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,24.2
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
