Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,24.7
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,24.7
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.18
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.11
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
