Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.15
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.9
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.06
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.85
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.16
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.96
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.74
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
