Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
410513,Carnon Downs,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,29.4
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
