Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,29.6
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,29.8
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
410513,Carnon Downs,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,30.0
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
410513,Carnon Downs,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,30.1
