Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,30.2
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
410513,Carnon Downs,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.57
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.06
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.52
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.48
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
410513,Carnon Downs,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,30.4
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.48
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
410513,Carnon Downs,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.13
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
410513,Carnon Downs,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
