Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.27
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.27
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,11.83
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.06
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.61
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
410513,Carnon Downs,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.24
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.0
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.09
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
410513,Carnon Downs,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.64
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.79
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,30.6
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.19
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.18
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.29
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.5
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.72
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.32
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.44
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.36
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.47
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
