Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,30.9
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.8
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
410513,Carnon Downs,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.68
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.31
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.19
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.65
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
410513,Carnon Downs,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.57
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,31.2
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.93
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
410513,Carnon Downs,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.4
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
410513,Carnon Downs,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.76
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
410513,Carnon Downs,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.38
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
