Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
410513,Carnon Downs,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
410513,Carnon Downs,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.7
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,31.4
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
410513,Carnon Downs,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,31.3
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
410513,Carnon Downs,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,31.1
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
410513,Carnon Downs,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,31.0
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,30.8
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,30.7
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
