Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,30.5
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
410513,Carnon Downs,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,30.3
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
410513,Carnon Downs,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,30.1
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,29.9
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
410513,Carnon Downs,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,29.7
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
410513,Carnon Downs,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,29.5
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
410513,Carnon Downs,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,29.3
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
410513,Carnon Downs,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
