Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.33
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
410513,Carnon Downs,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
410513,Carnon Downs,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
410513,Carnon Downs,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.11
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
410513,Carnon Downs,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.88
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
410513,Carnon Downs,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
410513,Carnon Downs,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.79
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.3
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
