Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.38
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.83
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
410513,Carnon Downs,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.91
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.9
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.33
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.95
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.46
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
410513,Carnon Downs,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
410513,Carnon Downs,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
410513,Carnon Downs,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.05
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,26.1
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.34
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.72
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.57
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
