Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,26.1
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.99
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.81
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.02
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
410513,Carnon Downs,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.37
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
410513,Carnon Downs,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
410513,Carnon Downs,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.2
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
410513,Carnon Downs,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.99
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.56
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
410513,Carnon Downs,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,13.27
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.74
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-12.63
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.58
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,25.8
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.81
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
410513,Carnon Downs,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.03
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.18
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,25.8
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
