Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
410513,Carnon Downs,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.8
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.16
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,25.8
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
410513,Carnon Downs,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.6
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.24
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
410513,Carnon Downs,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.57
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.91
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
410513,Carnon Downs,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.3
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
410513,Carnon Downs,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.26
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.36
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.94
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
410513,Carnon Downs,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.12
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.65
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.93
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.84
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
410513,Carnon Downs,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
