Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.7
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.43
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.17
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.16
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
410513,Carnon Downs,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.49
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.24
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
