Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
