Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,25.8
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,26.1
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,26.1
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
