Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,26.1
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
