Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
410513,Carnon Downs,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.11
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
410513,Carnon Downs,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
