Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410513,Carnon Downs,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.59
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
410513,Carnon Downs,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
410513,Carnon Downs,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
410513,Carnon Downs,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.1
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
410513,Carnon Downs,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
