Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
410513,Carnon Downs,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
410513,Carnon Downs,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
410513,Carnon Downs,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.95
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.32
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
410513,Carnon Downs,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.18
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.39
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.3
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.73
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
410513,Carnon Downs,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.65
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
410513,Carnon Downs,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.3
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.54
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.4
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
410513,Carnon Downs,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
410513,Carnon Downs,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
