Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.88
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.17
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
410513,Carnon Downs,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
410513,Carnon Downs,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
410513,Carnon Downs,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
410513,Carnon Downs,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
410513,Carnon Downs,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
410513,Carnon Downs,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.08
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
410513,Carnon Downs,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
410513,Carnon Downs,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
