Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.32
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
410513,Carnon Downs,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
410513,Carnon Downs,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
410513,Carnon Downs,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
410513,Carnon Downs,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.11
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.32
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
410513,Carnon Downs,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
