Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
410513,Carnon Downs,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.82
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
